Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94736
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96542
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84533
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92837
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94455
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8966
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86453
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85974
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,191.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,175.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,232.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,288.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,241.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87668
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92831
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93747
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8818
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87665
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,201.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,322.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93939
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94022
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90527
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92786
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94342
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93002
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92935
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
