Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83624
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84869
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,190.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,192.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,253.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,324.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,228.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.944
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94998
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92969
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91791
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8215
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83877
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94272
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,268.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,311.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,238.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93637
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88705
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84094
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84659
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,170.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,266.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,258.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,314.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93689
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89413
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95361
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
