Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8927
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93893
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,201.38
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,233.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,277.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,267.62
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,338.88
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,334.75
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97583
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89117
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95285
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95322
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8453
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86889
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,187.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,305.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,270.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,329.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,286.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,345.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87753
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82455
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,213.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,250.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,360.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,281.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,342.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,293.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,376.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
