Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96063
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9382
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83633
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,206.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,297.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,373.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,277.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,308.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,408.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96176
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,384.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,290.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,423.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,300.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,400.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96875
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
