Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,136.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,203.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,305.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,391.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,290.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,359.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,355.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,434.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95608
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84967
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,197.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,301.12
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,388.38
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,307.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,375.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,448.88
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.62
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95401
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92572
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82287
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,140.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,235.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,329.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,426.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,317.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,441.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,377.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,488.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96509
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95096
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
