Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86477
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,187.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,444.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,356.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,440.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,408.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,527.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.888
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,376.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,467.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,358.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,424.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,394.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,519.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,206.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,518.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,308.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,430.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,402.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,513.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
