Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,209.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,358.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,451.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,326.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,415.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,378.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,511.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95334
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97101
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,210.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,377.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,451.12
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,437.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,379.38
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,514.75
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.62
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95392
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
