Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,199.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,381.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,470.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,338.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,444.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,470.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96768
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,227.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,385.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,469.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,373.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,461.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,381.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,491.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,180.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,193.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,381.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,533.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,373.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,492.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,386.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,502.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94903
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96313
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,90.5
