Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,202.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,369.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,454.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,380.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,470.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,396.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,516.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95093
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95773
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99744
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94672
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,198.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,383.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,467.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,470.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,403.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,520.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95871
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,167.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,147.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,264.25
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,397.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,461.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.12
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,341.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,484.5
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,400.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,553.62
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.88
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
