Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95145
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96771
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98929
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94092
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,300.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,385.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,479.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,344.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,458.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,438.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,534.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95761
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98398
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,253.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,349.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,452.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,388.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,496.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,428.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,558.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,137.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,177.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
