Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,222.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,393.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,494.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,376.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,518.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,451.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,572.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95175
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96808
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,227.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,373.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,472.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,423.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,522.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,460.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,546.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94589
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96146
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,184.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,203.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,366.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,512.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,406.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,483.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,453.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,556.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95471
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.88
