Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,190.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90124
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,219.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,385.38
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,472.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,389.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,501.88
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.25
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,443.5
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,528.12
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.75
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,203.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,166.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,196.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,414.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,492.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,404.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,469.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,437.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,557.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.94
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9361
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97144
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,205.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,206.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,195.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,244.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,408.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,592.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,401.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,523.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,444.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,570.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94678
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
