Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,194.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,183.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,213.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,139.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,223.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,424.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,610.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,448.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,628.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,458.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,577.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95276
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,188.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,234.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,239.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,402.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,513.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,466.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,618.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,526.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,634.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,580.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93362
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (Max),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
