Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,163.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,295.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,200.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,341.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,443.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,440.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,546.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,514.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,605.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94348
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98541
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98541
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,225.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,203.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,162.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,262.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,447.25
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,433.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,581.12
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,487.5
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,621.75
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94913
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,125.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,258.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,189.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,299.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,351.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,483.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,416.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,546.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,490.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,505.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,699.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.94
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9335
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9733
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.38
