Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,170.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,252.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,156.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,173.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,287.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,231.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,359.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,464.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,428.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,580.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,566.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,714.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,638.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92776
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9714
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,143.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,173.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,166.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,259.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,166.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,354.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,334.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,445.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,422.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,555.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,527.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,699.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,620.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94812
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99194
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,157.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,181.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,173.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,291.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,225.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,340.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,493.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,405.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,530.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,562.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,687.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94614
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
