Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94153
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,168.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,263.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,214.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,157.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,196.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,330.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,257.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,342.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,455.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,389.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,513.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,550.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,746.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,642.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94855
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,215.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,163.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,171.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,287.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,224.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,411.62
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,394.38
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,528.88
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,490.12
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,649.5
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.25
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96313
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95404
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95865
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,144.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,194.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
