Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,247.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,338.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,467.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,339.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,467.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,485.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,599.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96661
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,161.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,260.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,467.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,350.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,447.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,496.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,630.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94775
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,179.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,158.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,139.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,375.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,474.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,459.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,602.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96408
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96493
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.5
