Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,171.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,273.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,354.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,469.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,461.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,409.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,546.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,186.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,277.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,324.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,433.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,344.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,436.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,453.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,613.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95901
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,184.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,141.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,239.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,322.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,416.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,345.38
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,449.88
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,462.75
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,559.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95895
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96359
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,25.75
