Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,152.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,265.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,312.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,402.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,295.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,433.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,436.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,560.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97269
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,240.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,300.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,431.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,364.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,454.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,538.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9679
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97198
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
