Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,286.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,320.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,389.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,309.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,387.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,419.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,502.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96081
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96701
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95212
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,216.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,311.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,445.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,296.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,395.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,483.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96136
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,309.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,433.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,304.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,403.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,349.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,471.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92486
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94632
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
