Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,204.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,324.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,401.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,278.12
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,368.5
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,354.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,450.25
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.38
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92306
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,127.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,286.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,423.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,280.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,365.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,366.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,485.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97116
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94565
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95621
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,318.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,322.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,407.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,404.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,389.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,508.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
