Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91696
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92251
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,193.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,311.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,421.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,367.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,371.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,473.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98019
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95023
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,127.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,209.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,299.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,380.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,284.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,370.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,353.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,446.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97278
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
