Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,370.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,396.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,359.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,463.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95337
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,194.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,253.38
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,267.25
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,432.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97244
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91363
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,178.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,264.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,335.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,276.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,351.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,358.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,456.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95938
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
