Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93313
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,227.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,276.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,342.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,350.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,344.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97333
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9491
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94562
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95615
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,204.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,271.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,395.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,447.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97449
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9718
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93448
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,213.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,262.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,350.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,291.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,420.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,364.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,472.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96277
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97055
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
