Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97443
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94311
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,195.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,357.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,291.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,388.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,352.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,453.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9678
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97201
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95929
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,232.75
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,267.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,288.25
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,364.5
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,388.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,480.88
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.12
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96643
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,86.75
