Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,230.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,279.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,362.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,297.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,361.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,379.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,491.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95206
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95166
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96973
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,192.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,292.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,365.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,283.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,356.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,474.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94879
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94763
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95416
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98563
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96091
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,184.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,272.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,363.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,278.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,377.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,343.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,476.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96872
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97024
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
