Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,279.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,362.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,327.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,408.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,358.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,468.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,122.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,171.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,374.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,332.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,446.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,331.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,434.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95721
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,184.62
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.75
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,262.12
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,351.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,356.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,449.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,341.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,456.88
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.38
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96881
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97165
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
