Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95483
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,185.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,159.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,247.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,419.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,350.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,455.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9715
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,194.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,323.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,472.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,344.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,460.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95175
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99011
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
