Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,163.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,279.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,345.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,353.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,425.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,322.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,450.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96503
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95755
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96051
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,297.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,369.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,324.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,454.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,334.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,460.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97537
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96106
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,124.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,424.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,312.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,384.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,338.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,426.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96597
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94336
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
