Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,170.25
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,308.12
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,465.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,290.75
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,407.5
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,349.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,463.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.38
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96213
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96258
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,130.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,192.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,321.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,383.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,303.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,388.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,356.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,478.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93909
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,260.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,261.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,369.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,360.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,365.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,526.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
