Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95496
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,239.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,276.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,401.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,281.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,378.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,380.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,526.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96664
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95422
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,265.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,181.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,296.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,373.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,406.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,544.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9624
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
