Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,162.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,241.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,387.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,281.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,372.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,445.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,561.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97073
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96164
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97317
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,158.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,233.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,193.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,314.62
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,411.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,301.88
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,430.38
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,541.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.12
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95602
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96445
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,127.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,208.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,316.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,410.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,316.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,418.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,417.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,535.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96353
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91775
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,142.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,181.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
