Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,221.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,296.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,404.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,333.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,418.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,409.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,527.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91601
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95621
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,201.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,128.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,188.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,319.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,401.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,347.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,458.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,400.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,517.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96359
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91479
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,173.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,204.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,289.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,414.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,311.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,416.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,395.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,552.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96356
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
