Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93567
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,205.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,306.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,383.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,340.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,457.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,438.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,549.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9733
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93597
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,226.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,308.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,383.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,309.25
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,430.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,400.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,554.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.62
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98367
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94458
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
