Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,146.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,197.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,282.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,360.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,335.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,468.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,422.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,510.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95248
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96973
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,228.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,271.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,379.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,376.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,487.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,541.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97839
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,190.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,301.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,442.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,387.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,489.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,396.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,533.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97903
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,180.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97137
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
