Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,194.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,313.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,401.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,398.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,505.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,386.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,514.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97156
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,181.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,355.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,453.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,378.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,504.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,367.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,569.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,164.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,358.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,489.62
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,378.38
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,484.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.88
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,401.75
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,484.12
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
