Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,109.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,199.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,108.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,430.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,538.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,333.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,467.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,374.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,524.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9664
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99133
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,158.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,210.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,215.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,351.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,525.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,331.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,471.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,416.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,547.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95767
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98657
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98596
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,165.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93234
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
