Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,121.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,211.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,335.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,431.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,349.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,437.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,388.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,531.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97418
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99139
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,166.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,185.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,327.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,394.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,330.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,404.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,377.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,525.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96707
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99167
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,113.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,188.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,327.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,444.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,354.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,454.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,333.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,450.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98178
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,165.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,114.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,166.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
