Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,204.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,379.38
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,501.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,355.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,437.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,303.25
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,372.5
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,113.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,188.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,131.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,174.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93576
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.922
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,208.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,382.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,476.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,330.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,425.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,300.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,391.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95673
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,113.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,136.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,183.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90192
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,186.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,337.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,464.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,329.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,411.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,308.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,402.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94421
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
