Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89551
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,151.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,320.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,404.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,316.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,409.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,456.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94678
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9787
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,118.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,146.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,307.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,431.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,313.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,379.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,314.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,420.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96274
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93606
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
