Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,147.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,253.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,397.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,394.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,305.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,406.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.952
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97351
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,203.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,292.12
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,368.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,401.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,374.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.75
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94516
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,160.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,286.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,381.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,311.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,413.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,304.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,389.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95889
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
