Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88348
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88531
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,102.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,236.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,333.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,286.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,358.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,321.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,381.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98749
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88922
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94528
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89285
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87884
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,188.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,292.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,389.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,386.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.935
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81729
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87976
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8837
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,179.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,151.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,308.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,279.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,353.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94937
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Min),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
