Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84744
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89245
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,120.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,170.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,369.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,267.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,357.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96533
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92599
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9154
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89084
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,179.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,142.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,362.25
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,260.75
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94815
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82791
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
