Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,193.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,332.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,260.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,328.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93796
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96826
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94488
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.811
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89203
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,128.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,225.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,150.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,281.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,350.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,277.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,335.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9585
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97589
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98651
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87158
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91528
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8826
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,175.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,137.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,180.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,235.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,251.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,338.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,254.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,334.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94559
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98608
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.37
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97266
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90851
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
