Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91519
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81564
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,206.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,266.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,258.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,330.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,249.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,333.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92892
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97946
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97733
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93039
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8847
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86203
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84759
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,87.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,202.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,254.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,240.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,325.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,227.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,305.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94754
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9649
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88482
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82242
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86334
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,189.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,243.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,316.38
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,291.88
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95071
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95703
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (Max),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95966
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
