Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,161.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,250.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,314.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,224.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94684
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96335
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80255
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86825
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84906
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,252.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,234.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,326.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,208.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93725
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (Max),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93649
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92157
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87271
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88806
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8779
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,101.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,261.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,313.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,211.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,273.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92505
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.94
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96921
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97333
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8772
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87906
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
