Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83853
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86383
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,197.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,305.38
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,237.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,314.75
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94922
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94546
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96973
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94971
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86221
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90048
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87524
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85727
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,247.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,218.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,235.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,282.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,279.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94244
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95956
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96847
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94083
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89944
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81762
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86493
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,170.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,239.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,329.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,235.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,296.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92074
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
