Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88309
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92538
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85516
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86627
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,227.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,295.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,248.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,305.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94565
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97537
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95969
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99286
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94556
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8269
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90695
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81738
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84506
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,268.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,240.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,290.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,249.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,315.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93756
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97406
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95816
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.862
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94308
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91101
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86697
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,187.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,258.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,310.75
