Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,305.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93158
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (Max),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,69.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86203
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79428
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,200.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,266.75
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,259.88
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,247.62
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,331.5
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96536
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9306
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83093
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79416
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,179.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,254.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,314.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,246.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,312.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94708
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9548
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98981
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (Max),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90292
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89499
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
