Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87323
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,106.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,223.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,236.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,265.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,253.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,328.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9368
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98193
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,71.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8714
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91983
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,172.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,264.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,254.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,315.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,317.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.19
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9237
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (Max),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95337
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96927
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91409
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88177
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,266.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,256.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,344.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,254.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94418
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (Max),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97827
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,56.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
