Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91083
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92221
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8374
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88391
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,199.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,259.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,308.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,256.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,360.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94183
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98917
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98355
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (Max),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84146
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8677
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,203.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.25
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,220.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,295.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,279.88
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,337.75
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,328.12
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93542
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98587
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (Max),A,61.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80987
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85586
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,262.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,252.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,307.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,210.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
