Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94113
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95502
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Min),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (Max),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98175
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96161
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94012
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86862
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85177
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,190.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,222.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,290.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,220.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,292.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,212.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,284.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9397
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96207
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98779
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94788
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85696
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,219.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,219.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,327.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,210.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,287.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9237
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95569
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
