Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80725
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88824
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,201.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,261.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,331.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,288.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92456
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81302
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98691
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95557
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92712
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94058
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86029
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,209.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,200.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,248.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,236.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,313.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94226
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (Max),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80697
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94791
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90246
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8869
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,172.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,289.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,229.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,272.38
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,232.25
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,310.75
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96533
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8847
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92667
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
