Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89535
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81357
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81927
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,107.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,163.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,162.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,236.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,234.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,235.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96594
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98166
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86401
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92877
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91931
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90356
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82235
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84591
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,159.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,192.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,300.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96454
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86389
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95257
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.957
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94137
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8576
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83578
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,214.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,294.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,214.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,269.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
