Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97125
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96075
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98706
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (Max),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92187
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8941
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87616
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8836
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,168.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,168.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,219.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,188.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,238.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,213.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,283.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96298
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97153
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96042
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9332
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92499
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7908
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87219
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,157.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,230.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,308.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,208.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95648
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (Max),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.944
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93912
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9277
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
