Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79236
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87311
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,118.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,164.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,254.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,331.12
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,236.75
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96094
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93777
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96728
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95648
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,186.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,197.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,255.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,213.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,317.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,250.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,299.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97259
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93762
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95248
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94379
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87732
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90246
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,216.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,197.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,291.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,393.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,247.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,306.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95489
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94421
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Min),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (Max),A,49.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93085
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,38.75
