Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94553
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8501
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88638
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,173.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,251.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,347.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,251.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,366.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96756
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94867
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (Max),A,33.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93014
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95154
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80526
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91574
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,131.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,186.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,228.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,297.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,269.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,383.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,261.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,347.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96835
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98111
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Min),A,21.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93329
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78958
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,134.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,218.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,154.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,240.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,330.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,287.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,422.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,279.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,355.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
