Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96472
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94675
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98227
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94876
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95676
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,55.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95715
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82409
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92029
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,136.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,183.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,276.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,352.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,302.5
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,395.12
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,275.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,360.88
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97244
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96335
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98267
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (Max),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96857
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97845
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96283
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91534
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91485
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,139.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,174.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,272.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,326.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,284.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,368.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,292.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,368.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97049
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (Max),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96072
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93805
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
