Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,192.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,268.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,315.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,287.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,383.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,299.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,385.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96649
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92602
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9855
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (Max),A,32.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93286
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,41.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,75.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83838
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94238
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,138.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,172.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,347.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,273.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,380.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,288.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,372.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96341
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96539
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95221
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,65.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8388
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,141.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,186.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,278.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,335.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,289.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,401.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,299.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,411.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97543
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Min),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (Max),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96371
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,39.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
