Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,135.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,176.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,300.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,402.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,295.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,388.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,323.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,424.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97394
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95471
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96228
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,64.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,123.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,83.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87912
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92947
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,142.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,218.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,345.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,462.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.62
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,305.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,400.5
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,341.75
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,456.25
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.88
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96823
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96252
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96393
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97656
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,61.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,39.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,185.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,139.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,203.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,356.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,493.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,309.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,384.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,349.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,430.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97424
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
