Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (Max),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97275
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,50.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,50.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91623
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,145.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,197.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,397.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,477.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,326.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,398.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,324.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,506.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9744
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94614
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Min),A,20.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96674
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97577
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,40.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,62.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,135.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,86.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,60.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,85.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90634
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,223.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,349.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,460.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,430.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,357.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,557.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95712
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96783
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,38.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,74.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,144.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,221.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
