Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9042
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,145.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,272.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,410.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,598.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,315.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,415.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,336.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,459.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96875
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Min),A,28.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,102.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,115.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,196.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,197.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,374.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,488.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,327.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,443.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,416.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,537.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.966
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,78.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,53.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,102.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,62.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,38.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91772
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,149.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,201.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.88
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,376.75
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,466.62
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,309.38
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,402.5
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,408.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,521.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.25
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97241
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9581
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Min),A,20.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,40.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,88.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,57.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,39.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
