Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90158
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,143.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,212.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,369.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,454.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,313.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,415.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,390.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,530.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96625
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,43.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,97.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,201.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91095
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86773
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,148.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,211.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,377.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,460.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,317.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,479.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,435.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,559.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97879
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9697
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (Max),A,48.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,31.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,97.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,161.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,142.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,208.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,39.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85776
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,146.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,216.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,393.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,476.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,353.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,512.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,465.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,562.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.81
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97357
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96121
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99008
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Min),A,23.12
