Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,35.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,74.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,44.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,90.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,114.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,188.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,147.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,40.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,86.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,29.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,150.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,241.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,399.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,519.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,310.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,484.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,439.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,545.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96744
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Min),A,31.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,37.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,82.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,47.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,105.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,123.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,65.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,161.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9328
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,31.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,145.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,241.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,389.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,506.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,386.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,511.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,446.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,613.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96909
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Min),A,21.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,77.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,43.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,135.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,83.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,217.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,38.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,115.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,66.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,222.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,174.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,231.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924704,HIGH STREET WOLLASTON,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
